,Conductor,,,,Ground Wire,,,,
Stock #,No. of Conductors,Size (AWG or kcmil),No. of Strands,Insulation Thickness (mils),Size (AWG),No. of Strands,Nom. OD (mils),Nominal Total Weight (lbs/1000'),Allowable Ampacity
89006599,1,1/0 AWG,19,420,,,1480,1250,
89008299,1,2/0 AWG,19,420,,,1524,1377,
89006699,1,4/0 AWG,19,420,,,1630,1722,
89008399,1,250 KCMIL,37,420,,,1728,1984,
89006799,1,350 KCMIL,37,420,,,1827,2385,
89006899,1,500 KCMIL,37,420,,,1952,2977,
89008499,1,750 KCMIL,61,420,,,2164,3973,
67579701,1,1250 KCMIL,91,420,,,2450,5816,
